Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
