Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
