Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
