Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.71
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.21
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.19
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,239.1
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.61
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.69
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.46
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.59
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.04
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.06
