Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.28
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.16
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.72
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.13
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,278.5
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.19
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.29
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.74
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.91
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.5
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,274.6
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.68
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,55.94
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.09
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,346.4
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,51.84
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.8
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,325.7
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.48
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.94
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,287.9
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.42
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.2
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.01
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.36
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.6
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,20.4
