Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.17
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.71
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.59
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.09
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.1
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.86
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.38
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.38
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.04
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.77
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,285.4
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.89
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,259.8
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.91
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.56
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
