Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,28.3
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
