Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,29.3
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,29.1
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,28.9
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,28.9
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,28.1
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,27.5
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
