Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,29.1
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,28.9
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,28.5
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,28.1
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,28.0
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,223.7
