Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,27.1
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
