Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
