Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
