Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.13
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,258.5
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.06
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,245.6
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.8
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.28
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,265.7
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.49
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
