Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.66
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.34
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.41
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.71
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.99
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.97
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
776556,Kimberley Close - Church Hill,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.65
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.57
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
776556,Kimberley Close - Church Hill,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.66
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.03
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
776556,Kimberley Close - Church Hill,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.82
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.58
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.57
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.16
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.83
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.05
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.82
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.61
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.03
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
