Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.89
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,280.7
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
