Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.7
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
