Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.45
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
