Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
