Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
