Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
