Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
