Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-04-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-04-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.92
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
