Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.39
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.75
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.13
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.29
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,256.7
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.96
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.98
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.44
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,260.3
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.08
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.02
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,295.1
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,61.49
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.36
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.93
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.89
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,310.3
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.95
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.06
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,292.1
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.63
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.72
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.25
