Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.84
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.62
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.22
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
776556,Kimberley Close - Church Hill,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.56
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.51
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.96
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.97
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.98
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.51
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.57
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.44
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,284.8
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.38
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
