Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
