Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-04-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
