Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-04-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
