Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-04-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
