Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
