Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
