Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-04-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
