Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-04-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
