Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.84
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.55
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.5
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.13
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.71
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,319.2
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.21
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,247.0
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.35
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.44
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.44
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.46
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.51
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.49
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.79
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.97
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,286.8
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.27
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.12
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,267.6
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.56
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.3
