Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.63
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.22
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.53
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.75
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.38
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.43
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.21
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.09
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.02
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.88
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.88
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,295.6
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.55
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.72
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,260.5
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.67
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.48
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.74
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.26
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.14
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.07
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.54
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.45
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.05
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,304.8
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.92
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.65
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.75
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.26
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.41
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.96
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.74
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.39
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.4
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.87
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
