Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.27
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.76
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.76
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
776556,Kimberley Close - Church Hill,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.72
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.69
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.12
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.4
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.25
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.3
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
776556,Kimberley Close - Church Hill,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.68
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.37
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.72
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.36
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.97
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.6
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.54
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.39
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.51
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.42
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
