Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.46
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.84
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.78
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.1
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.32
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,271.0
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.18
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
