Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
