Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
