Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.93
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.4
