Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,N Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.27
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.4
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,265.3
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.04
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.42
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.71
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.25
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.06
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.26
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.25
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.64
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
