Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.76
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,258.1
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.94
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,293.1
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,57.67
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.02
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,354.2
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,N Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,N Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.47
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,279.5
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.75
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.43
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.25
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,46.09
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.34
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,261.7
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.01
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.92
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,47.28
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.78
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.42
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,262.8
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.8
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.82
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.82
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.73
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.84
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,48.62
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.23
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.36
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.42
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,249.9
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.08
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,38.53
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,161.0
