Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.72
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.25
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.93
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.47
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,249.5
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,46.43
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.63
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.78
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.7
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,233.5
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,44.81
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.8
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.5
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,250.1
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.16
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.17
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.48
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.94
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.03
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.11
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.84
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.45
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.25
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.41
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
