Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.53
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,248.0
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,N Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.03
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,297.3
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.33
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,240.5
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
