Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.05
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.2
