Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
