Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.37
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,43.85
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.68
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.69
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.61
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
