Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.37
