Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
