Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
