Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
